Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.81
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.4
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.54
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.12
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.07
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,11.36
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,24.04
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,50.3
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.66
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.82
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.63
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.72
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.47
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.54
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,24.65
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,54.8
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.32
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.5
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.05
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,9.45
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,8.44
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,23.71
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,53.9
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.92
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.53
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.84
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.31
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,8.87
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,11.72
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,27.98
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,56.5
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.67
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.09
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,14.31
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,8.54
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,11.89
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,28.4
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,57.5
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.21
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,15.55
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.88
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.16
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,14.15
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.18
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,26.05
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.94
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.64
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.97
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.63
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,14.67
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,12.48
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,27.62
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.39
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,14.49
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.14
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,16.67
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.58
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.69
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,19.68
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,10.01
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,31.33
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,70.5
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.66
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.33
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.33
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.22
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.49
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,14.16
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,10.17
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,26.04
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,57.5
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.38
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.23
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.15
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.1
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.62
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,10.69
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,12.13
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.31
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.23
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,12.24
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.83
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.97
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.05
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.91
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,15.06
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,12.8
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,30.68
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.69
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.94
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.58
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.21
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,18.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,15.13
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,14.09
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,37.53
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,69.6
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.9
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.94
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.58
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.31
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.47
