Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.89
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.08
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,16.93
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,13.27
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,32.29
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,65.8
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.45
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.67
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.06
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.92
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.25
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.79
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.8
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,14.84
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,16.06
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,30.71
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,54.1
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.91
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.52
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,14.35
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,12.31
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.78
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,17.75
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.41
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,31.54
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,66.3
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
112280,Leopold Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.29
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.89
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.84
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,18.49
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,15.36
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,36.74
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,75.0
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.78
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,14.31
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.53
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,19.92
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,85.7
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.81
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.25
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,17.87
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,10.59
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,34.28
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,76.1
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.67
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,14.52
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.02
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.97
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.56
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,16.41
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,11.47
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,26.15
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,55.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.33
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.15
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.64
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.56
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.7
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.6
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,11.07
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,28.32
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,56.9
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.61
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,14.49
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.72
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.78
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,13.35
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,31.66
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,56.2
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.25
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.97
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,14.81
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,15.71
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.21
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.29
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,14.74
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,14.82
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,33.43
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,63.2
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.76
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,14.3
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.39
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.42
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.22
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.0
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.68
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,12.52
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.18
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,61.9
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.2
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.98
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,14.92
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.36
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.47
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,17.59
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,38.48
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,87.2
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.52
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.31
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.86
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,19.15
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,83.3
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.29
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.46
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,16.35
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,16.95
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,38.21
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,74.9
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.8
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.45
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.64
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,14.31
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,19.41
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,64.3
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,84.3
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.95
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.27
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,14.71
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,17.33
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,38.13
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,77.3
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
112280,Leopold Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.73
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,42.6
