Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.87
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.91
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,10.64
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,10.62
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.65
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,92.0
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.9
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.06
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.76
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,70.5
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,12.53
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,10.6
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,30.95
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,75.4
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.72
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.62
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.81
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,18.34
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,79.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.13
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,10.03
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,9.7
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,33.19
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,82.7
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.15
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.98
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.5
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,17.38
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,75.8
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.65
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,8.1
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,11.94
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,34.4
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.97
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.98
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.53
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.36
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,11.23
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,23.48
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.26
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,11.87
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,8.1
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,27.04
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,72.2
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.11
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.69
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.28
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.31
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,8.34
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,26.7
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,69.0
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.15
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.33
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.52
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,7.63
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.51
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,81.2
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.52
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.07
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.38
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,8.45
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,20.6
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,52.7
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.0
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.18
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
112280,Leopold Rd,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,0.88
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,6.56
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,16.98
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.68
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.77
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.46
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.0
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,12.85
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,48.2
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.23
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.77
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.02
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.45
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,4.69
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,7.02
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,-1.46
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
