Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,6.17
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.5
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.38
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.23
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,6.24
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,9.99
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.24
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.0
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,3.41
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.15
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,2.95
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,5.23
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.9
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.43
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.36
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,0.57
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,7.55
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,1.97
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,0.97
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,2.72
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,10.66
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.73
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,3.34
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.26
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,1.64
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,9.19
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,0.76
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,-9.42
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-2.37
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,2.77
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.98
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-2.89
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.22
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,9.15
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.03
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,1.27
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,9.6
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.34
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.82
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.37
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.39
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,3.8
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.94
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,1.23
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,4.35
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,6.13
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.09
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.48
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,7.45
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
