Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.5
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,5.71
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.95
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.5
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.21
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-1.14
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,3.42
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.24
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.12
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.11
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.32
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,77.7
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.23
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.43
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.48
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
112280,Leopold Rd,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.68
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.19
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,60.0
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.0
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.51
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.58
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.06
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,8.67
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.58
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.3
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.03
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
112280,Leopold Rd,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,4.87
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,12.27
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.21
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,0.19
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.67
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.46
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,11.99
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,5.97
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.05
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.78
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-2.31
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.39
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.71
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,6.14
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.54
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.78
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.41
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-2.62
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,6.77
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,8.54
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.07
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,6.55
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,12.33
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.14
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.22
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,6.29
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.39
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,12.31
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.45
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.56
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,3.67
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.71
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.69
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,7.33
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.29
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.14
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,7.28
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,8.16
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,8.71
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
