Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.45
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,8.17
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,3.47
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,5.46
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,45.9
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.44
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,0.67
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.21
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.11
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.2
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.08
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,11.67
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,49.7
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.87
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.12
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,3.04
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.04
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,53.8
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.52
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.14
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,-5.25
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.18
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,1.46
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,1.1
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,5.58
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,9.79
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.7
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.23
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,16.23
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.91
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.73
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.75
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,7.84
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,24.39
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,58.6
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.82
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.51
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.63
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.5
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,6.26
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.95
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.92
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.08
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,7.88
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,7.19
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,48.3
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-6.11
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.66
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.22
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.46
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,10.48
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,9.58
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.51
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,10.44
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.19
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,9.64
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,12.85
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.66
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,-6.28
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.31
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
