Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,5.17
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,9.84
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,2.24
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,47.2
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.79
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.67
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.51
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,18.6
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,11.13
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.48
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.7
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.98
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,12.77
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,6.03
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.91
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.05
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,N Current (RMS),A,45.7
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,5.01
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,14.77
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,50.3
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.71
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.7
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,6.31
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,18.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,8.91
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.39
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
112280,Leopold Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,15.14
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.34
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,64.8
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.01
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,15.56
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,11.58
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,14.27
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.14
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.9
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,16.74
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,8.41
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.63
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.78
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.35
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.13
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.46
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,18.78
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,15.86
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
112280,Leopold Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.01
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.44
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.83
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,20.07
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.26
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.13
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.06
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.89
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.0
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.87
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,10.25
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,16.82
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,52.3
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.42
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,6.63
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,7.66
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,17.18
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.39
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.5
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.28
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.11
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,5.74
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.37
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,19.95
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.32
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.36
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.33
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.31
