Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,8.93
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,9.8
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.72
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.58
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.41
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.68
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,13.68
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,14.66
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.97
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.47
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.79
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,14.65
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,15.9
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.09
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.13
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.89
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,11.7
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,18.45
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,8.26
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,58.0
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.35
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,9.81
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,8.09
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,15.16
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.58
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.05
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.18
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.47
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.77
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.44
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,7.72
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,14.36
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.28
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.69
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.27
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,3.75
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,7.3
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.54
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.81
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.52
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.14
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,3.03
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.34
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.02
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.25
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.32
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.02
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.17
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.28
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,5.4
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.79
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.29
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.73
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,5.01
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.64
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.98
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.98
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.17
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.82
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.05
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
