Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.73
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.42
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.69
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.8
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.49
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.02
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,3.91
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,11.01
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.07
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.96
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,18.2
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,5.52
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,5.62
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.74
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.52
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,18.2
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.96
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,18.3
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,2.55
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.67
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.13
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.29
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,2.86
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,6.37
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,11.22
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.81
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.3
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.99
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.35
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.07
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.43
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,18.6
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.71
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,18.6
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,2.74
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,5.67
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.8
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.93
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
