Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,18.7
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.2
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.68
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.98
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,5.3
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.77
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,5.95
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.86
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.28
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,4.82
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,5.75
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.88
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.97
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.98
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,5.65
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.33
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.93
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,3.02
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.4
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,12.86
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.39
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,2.96
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,5.79
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.07
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.87
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.01
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.72
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.41
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.73
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,6.16
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,13.63
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.2
