Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.82
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.29
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,3.08
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,6.53
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.54
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.62
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,6.63
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.71
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.08
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.92
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.61
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.06
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,15.51
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,6.35
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,17.47
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.5
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.83
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,6.97
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.54
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,18.96
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.82
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.19
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,6.4
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,22.24
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.62
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,4.45
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.22
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.92
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,5.82
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,17.82
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.41
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.59
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,6.1
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,22.54
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.27
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.44
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.89
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.81
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.08
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,26.98
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,64.3
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.31
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.7
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.68
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,14.4
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,5.09
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.04
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,64.2
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.55
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.94
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.85
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.32
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,9.09
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.13
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.1
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
