Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.52
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.77
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,8.58
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.14
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.82
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.63
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.14
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.83
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.29
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.13
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,6.95
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.91
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,48.0
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.65
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.41
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.05
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,22.29
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.16
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.25
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.28
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.86
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.48
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.28
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.68
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.42
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,11.29
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,9.21
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,27.05
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,58.1
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.54
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.83
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.39
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,8.57
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,10.53
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,25.91
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,54.0
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.52
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.67
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.12
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.61
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.34
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,19.4
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.96
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.13
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.64
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.84
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.66
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.46
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,12.21
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,22.63
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.61
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.76
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.59
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.5
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.07
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.91
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.84
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,11.36
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,24.12
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.21
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.23
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.45
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.32
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.95
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,5.74
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,10.04
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.34
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,49.1
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.95
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.65
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.02
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.87
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,6.53
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,10.08
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,22.73
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.99
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.77
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.45
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.44
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.55
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
