Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,24.76
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,49.2
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.91
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.45
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.53
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.49
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.58
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,6.96
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,9.93
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,27.39
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,55.6
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.18
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.56
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,9.3
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,11.14
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,26.74
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.46
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.43
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.49
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.64
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.41
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,12.36
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,10.77
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,29.45
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,58.6
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.9
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.32
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.91
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.15
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.01
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,9.9
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,12.41
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.05
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,74.2
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.08
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.07
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.43
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.26
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,16.12
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.48
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.12
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,33.67
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,72.0
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.69
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.84
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.97
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.56
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.28
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,6.59
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,28.37
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,62.7
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.72
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.85
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.23
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.35
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.6
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.89
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,8.27
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,24.53
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,55.5
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.67
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.56
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,7.54
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.68
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,70.7
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.71
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.1
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.1
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.03
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,35.32
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,75.9
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.09
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.56
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,15.62
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.9
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.08
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,16.07
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,31.72
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,67.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.65
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.46
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,15.64
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.11
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,15.12
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,38.33
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,80.1
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
112280,Leopold Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.45
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.69
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,16.96
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.27
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.75
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,7.67
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,17.6
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,37.47
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,73.4
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
112280,Leopold Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
