Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.07
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.93
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,8.45
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,10.49
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,27.24
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,56.8
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.51
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.54
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.23
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,9.36
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,11.74
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,22.35
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.58
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.75
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.14
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,9.87
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,27.35
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,58.8
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.26
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.16
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,29.82
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,65.2
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.52
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.96
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.83
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.53
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.35
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,12.5
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.54
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,24.88
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,51.8
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.65
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.06
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.09
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.19
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.07
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,8.34
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,10.27
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,22.01
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.38
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.21
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,13.82
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.96
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,13.61
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,11.1
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,22.04
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,48.5
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.86
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.79
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,14.59
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,16.74
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,10.13
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,21.58
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.59
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.63
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.64
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,4.41
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,11.28
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,19.55
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.8
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.01
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,12.99
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,15.42
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.12
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.37
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,12.98
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,16.41
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.54
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.15
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.76
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,11.35
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,21.51
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,49.7
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.68
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.89
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.97
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.3
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
