Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,6.51
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,6.63
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,20.95
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,50.7
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.9
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.4
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.93
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.46
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,7.41
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,7.96
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,18.43
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.92
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.65
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.21
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.29
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.56
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,1.72
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,14.79
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.78
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.2
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,1.79
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,9.23
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,13.13
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.99
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.98
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.72
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.97
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,13.15
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.4
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.42
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.9
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,6.12
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,10.76
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.94
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.4
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.94
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,1.77
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,14.82
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.58
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.96
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.07
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.47
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,15.3
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.86
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,10.43
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,12.53
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.32
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,10.48
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,8.24
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,7.16
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.72
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.21
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.39
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.31
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.31
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.28
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,7.22
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,8.36
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.9
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.58
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,3.07
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.57
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,14.94
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.4
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
