Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,3.46
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,7.87
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,9.11
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.39
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.97
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,7.64
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,15.47
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.87
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.31
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,6.33
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.57
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.97
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.95
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.13
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.18
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,4.02
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,9.19
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,24.28
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,54.4
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.72
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.65
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.88
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.63
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,22.25
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.04
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.06
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.57
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,6.34
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.51
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.39
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.28
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.96
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,4.14
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,9.39
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,23.79
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.06
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.06
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.11
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.11
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.14
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.54
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,12.31
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.43
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.79
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.32
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,5.33
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.97
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.37
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.55
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,3.05
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.3
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.54
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.01
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.41
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.89
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.29
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.09
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,3.18
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,6.34
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.71
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.97
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,1.87
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,0.48
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,7.21
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,31.9
