Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.3
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-6.54
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.16
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.46
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.38
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,2.08
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.97
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-5.25
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,2.8
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,0.69
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.19
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,7.79
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.93
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.79
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.3
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.4
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,13.07
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,61.1
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.37
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.87
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.67
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.62
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,8.23
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,12.69
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,68.1
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.32
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.01
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,12.37
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,20.79
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.34
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.85
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.89
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.68
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,8.05
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.56
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.19
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.65
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.45
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
112280,Leopold Rd,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,10.33
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.45
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,13.15
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.87
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.99
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,0.75
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,11.95
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,11.1
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.72
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.27
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,0.6
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,6.93
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.37
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.26
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,7.77
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.96
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,0.88
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
