Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,7.55
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,11.61
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,12.38
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.5
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.7
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.09
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.21
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,7.25
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.66
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,9.9
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.92
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.08
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.33
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.42
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.88
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,14.75
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.31
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,9.35
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.8
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.25
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,1.5
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,10.69
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.0
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.84
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,16.5
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.44
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.26
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,6.54
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,13.24
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,13.53
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.64
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.36
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.56
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.99
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.04
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.13
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,13.63
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.59
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.43
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.64
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,12.7
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.39
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.63
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.52
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,14.86
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.32
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.3
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,19.29
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,15.9
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.04
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,50.0
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
112280,Leopold Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,18.01
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.26
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.68
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,N Current (RMS),A,52.8
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.26
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,21.59
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,15.1
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,11.23
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,62.1
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
112280,Leopold Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.64
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.45
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,13.13
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.31
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.04
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.61
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,13.54
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,14.85
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,14.11
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,45.9
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
112280,Leopold Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.13
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.52
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.39
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,18.2
