Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,12.61
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,18.58
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,12.92
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.7
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.88
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.93
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.85
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,13.75
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,18.47
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.57
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.7
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.2
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,10.33
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,14.68
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.71
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.07
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.06
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.83
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,9.94
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,11.91
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,19.53
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.01
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.75
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.51
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,6.43
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.05
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,14.36
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,15.51
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.23
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.21
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,14.15
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.52
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,16.11
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.82
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,16.02
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.96
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.51
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,8.11
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,11.83
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.22
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.39
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.87
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,7.55
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.46
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,16.43
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.05
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.68
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.98
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.33
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,9.92
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,13.94
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.27
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,10.18
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,15.31
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.25
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,7.89
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.45
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,13.26
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.34
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.74
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.02
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,13.55
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
