Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-7.11
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.57
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.73
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.19
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,8.03
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.03
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.04
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,6.92
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.36
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.34
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.79
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.39
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.76
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.74
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.97
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.85
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.88
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.63
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.39
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.13
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.27
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.19
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.23
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.38
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.12
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.67
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,5.23
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.32
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.3
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.71
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.92
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,10.82
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,3.41
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.15
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
