Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.23
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,5.62
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.58
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.37
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.97
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.85
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,5.95
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,12.19
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.44
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.78
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,5.76
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,14.66
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,3.51
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.88
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.72
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,5.69
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,17.18
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.79
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,17.77
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,18.01
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.19
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.99
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,3.6
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,5.99
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,18.11
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.0
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.72
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.66
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.17
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.08
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.93
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.29
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.2
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,19.33
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.9
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.75
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.88
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,N Current (RMS),A,14.4
