Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,6.03
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,19.18
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.62
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.03
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.32
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.85
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.25
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,6.96
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.95
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.34
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.01
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.0
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,21.26
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.89
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.4
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,6.39
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.21
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,48.2
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.64
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,3.75
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,6.0
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,20.23
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.65
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.32
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,6.21
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,22.15
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.43
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.09
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,6.23
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,21.36
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,51.2
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.26
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.74
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.81
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.12
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.17
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,23.54
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.18
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.71
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.09
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,24.57
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,55.5
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.82
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,71.5
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.24
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.23
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.37
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,6.51
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,26.74
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,61.5
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,20.59
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,86.7
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,3.98
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,5.12
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,28.89
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,73.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
