Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.92
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,25.02
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,N Current (RMS),A,69.3
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,104.7
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,4.68
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,36.13
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,93.5
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,20.15
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,85.2
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,6.45
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,4.69
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,29.71
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,74.3
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.74
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,20.79
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,N Current (RMS),A,58.0
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,87.9
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,4.02
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,3.88
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,29.48
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,74.3
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,22.44
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,94.6
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,4.08
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,5.43
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,31.75
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,75.6
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.58
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,23.99
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,N Current (RMS),A,65.5
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,100.9
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,3.98
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,5.72
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,32.83
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,82.8
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.71
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,23.74
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,57.8
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.72
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,26.52
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.94
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.49
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,18.18
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,77.7
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,8.84
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,28.19
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,61.6
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.13
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.55
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.34
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.98
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,69.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,8.98
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,7.99
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.1
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,58.7
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.23
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.84
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,16.3
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,70.1
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,9.45
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,30.49
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.03
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.76
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,17.37
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.91
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,9.05
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,31.8
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,71.2
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.74
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.64
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.36
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,17.99
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,76.6
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,6.35
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,7.76
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.36
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,65.3
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.83
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.31
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,18.81
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,79.8
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.72
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.0
