Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,12.67
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,8.55
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,31.79
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.14
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.22
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.08
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,17.15
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,73.4
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,12.28
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.44
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,64.0
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,17.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,75.9
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,7.82
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.92
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,77.4
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.93
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.18
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.12
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.94
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,18.7
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,7.76
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,34.38
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,79.6
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.42
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.14
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.94
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.79
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.66
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.13
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,9.52
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,8.97
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,30.93
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,68.2
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.32
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.69
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.76
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.87
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.23
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,12.99
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,11.14
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.26
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,52.2
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.49
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.21
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.36
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,8.22
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,10.29
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,28.21
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,60.6
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.68
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.46
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.9
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.12
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,69.2
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.59
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,10.75
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,8.57
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,37.0
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,82.9
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.27
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.07
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.62
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,12.03
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.41
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.98
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.06
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,11.03
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,40.18
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,81.3
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.36
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.26
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-8.32
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,14.22
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,21.04
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,88.8
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.81
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,9.84
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,8.05
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,40.64
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,71.9
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.41
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,15.01
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,17.56
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,75.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.27
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.73
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,12.09
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,9.68
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.13
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,70.9
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.48
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.4
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.65
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.67
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,11.34
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,8.94
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,27.51
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.98
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.62
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,8.96
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,31.89
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,68.2
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.69
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
