Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.33
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.79
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.14
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,10.55
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,31.4
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,64.2
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.72
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.84
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.88
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.14
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,9.5
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,33.83
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,66.1
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.48
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.47
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.85
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,20.1
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,84.8
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,8.89
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,12.9
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,38.06
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,73.9
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.31
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.69
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.3
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,16.46
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.47
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.03
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.95
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,16.11
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,11.11
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,33.6
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,64.7
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.83
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.35
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,18.14
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,76.0
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.01
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.24
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,8.98
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,31.99
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,69.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.89
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.79
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.12
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,14.41
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.34
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.89
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.08
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,12.32
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,10.87
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,31.76
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.14
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.36
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.22
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.95
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.69
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.5
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.46
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,12.21
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,9.06
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.33
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,53.0
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-7.15
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.13
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.1
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.39
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,3.36
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,6.99
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,23.91
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,48.4
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.68
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.68
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.67
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,30.51
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,63.2
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.6
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-5.06
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,17.53
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.06
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.57
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.81
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.63
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,5.67
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,32.26
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,68.2
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.62
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.4
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,16.64
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,70.3
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.1
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.17
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.71
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.17
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.1
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,9.46
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,7.76
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,35.9
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,64.6
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.27
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-5.04
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.82
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.82
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,8.6
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,6.23
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,29.2
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,58.6
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.68
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.92
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-7.67
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-6.01
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.65
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.09
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.61
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.95
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,24.41
