Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.17
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.36
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.02
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.73
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,23.88
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.66
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.42
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.68
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.18
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,13.29
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,19.43
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.42
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.67
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,7.32
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,20.05
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.6
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.56
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.86
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,9.42
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,8.02
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.93
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,53.1
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.18
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.9
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.66
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,7.14
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,2.96
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,52.1
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.05
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.06
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.11
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.77
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,5.23
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,22.29
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.82
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.15
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.94
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.55
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.68
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.55
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,22.16
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.39
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.2
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-6.82
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.58
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.35
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.71
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.25
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.11
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.26
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,23.03
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,63.4
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.72
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.97
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,4.2
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.69
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.16
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.79
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.61
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.37
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.97
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,5.07
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,3.76
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,15.5
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.67
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,4.76
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,14.33
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.38
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,1.09
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,10.75
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.21
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.54
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
