Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,4.58
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,20.31
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.25
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,8.49
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,25.94
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,58.4
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.64
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.35
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,14.93
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,49.5
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,2.51
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,17.51
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,60.7
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.06
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.82
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,1.15
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,14.29
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,55.9
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.35
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.66
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.11
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,15.92
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.86
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.86
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.61
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,4.37
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,15.35
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.67
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.14
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.17
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,1.59
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,3.34
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.59
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.08
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.09
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,1.73
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.56
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,2.92
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,12.29
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.5
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.39
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.63
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,4.71
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,7.12
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,15.2
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.51
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.15
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.61
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,7.6
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.37
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
