Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.03
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,9.27
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.22
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.08
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.52
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,7.67
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,8.66
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.93
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.59
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.19
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.68
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.22
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,12.61
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,20.48
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.69
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.87
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.17
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.24
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.98
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,13.28
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,7.57
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,23.28
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.82
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,11.72
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,6.61
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.87
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.4
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.71
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.94
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,7.58
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.95
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.64
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.5
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.52
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,4.56
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,1.47
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,51.5
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.87
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,0.66
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,-4.76
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.85
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.13
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,8.67
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.51
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,-6.31
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.28
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.29
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.08
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,11.26
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,3.28
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.94
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.84
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.42
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,11.23
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.49
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,5.75
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,9.89
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.93
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.17
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.24
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,11.19
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,18.49
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,12.52
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,76.1
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.77
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,12.49
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.26
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,15.21
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,6.04
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,75.4
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.84
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.53
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.88
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,11.73
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.56
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
