Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.42
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.47
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,11.46
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.03
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.82
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.0
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.5
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,15.6
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,8.97
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,57.9
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.52
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.82
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.94
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,10.58
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.98
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.2
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.03
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.68
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,6.36
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,7.3
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.91
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,9.36
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,3.25
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,3.94
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,52.8
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.93
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.31
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.46
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,15.71
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,52.7
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,18.2
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,15.68
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,61.6
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.21
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.59
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,11.33
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,12.17
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,49.1
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,13.53
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.4
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,15.72
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,10.88
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,7.71
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.3
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.2
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.52
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.55
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,14.14
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.66
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,53.1
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.75
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.43
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,-5.73
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,N Current (RMS),A,53.8
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.37
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,8.75
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.41
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,57.8
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.44
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.16
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,1.06
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,8.35
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,11.35
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.48
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.39
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.45
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,0.16
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,8.89
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.54
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.55
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,6.68
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,7.39
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,14.47
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,14.45
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.62
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.18
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.26
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
