Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.8
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,15.61
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,10.12
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,60.0
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.56
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,17.56
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,10.72
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,12.08
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.95
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.34
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.64
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,12.11
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.73
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,11.32
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.52
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.21
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.95
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,9.75
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,12.04
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,11.28
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.54
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,14.39
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.4
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.05
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.99
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.98
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,17.13
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,13.23
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
112280,Leopold Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.37
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,11.56
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,15.72
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.93
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.77
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.29
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,8.53
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,15.42
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.06
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.41
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.58
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,10.54
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,9.32
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,17.41
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.74
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.12
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.44
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.08
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,9.48
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,9.72
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.21
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.5
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.86
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.95
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,11.53
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,18.21
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.65
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.13
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.23
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.07
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.92
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,13.19
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.41
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.93
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,9.37
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.87
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.77
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.04
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,11.35
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,12.27
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.22
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.1
