Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.37
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.34
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,13.78
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.76
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.07
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.87
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,5.29
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.96
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.52
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.58
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,5.31
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,16.2
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.21
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.87
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.12
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.8
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,6.81
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.61
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.41
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.03
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.27
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,8.11
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,6.69
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,13.37
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.29
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.72
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.83
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.48
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.99
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.43
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.69
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.78
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,3.13
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,5.99
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.16
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.27
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.22
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.08
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,5.87
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.34
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.13
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,6.43
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.22
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,3.02
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.24
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.82
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
