Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,6.22
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.53
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,11.19
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.77
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,11.16
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,5.44
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,10.96
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,5.82
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.59
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,3.18
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,11.04
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,2.73
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.59
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.26
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.5
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.77
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,5.32
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.13
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.89
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,2.61
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.74
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,6.02
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.4
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.97
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.26
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.4
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.21
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.29
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.9
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
