Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,2.32
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.82
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,2.78
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,5.36
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.49
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.2
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,6.2
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.05
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.96
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.34
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.09
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.67
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,0.75
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,6.39
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.34
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.02
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.76
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.46
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.83
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,5.07
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.69
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.88
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,16.07
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.77
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.03
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.47
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.4
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.08
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.56
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,6.15
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,15.59
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.34
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,6.2
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.43
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.4
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,4.95
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,6.13
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,18.16
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,2.77
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,7.33
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.06
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
