Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.91
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.13
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,22.85
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.02
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.92
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.33
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.86
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.97
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,20.63
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.05
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.74
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,23.93
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.24
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,12.52
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.92
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,22.94
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.59
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.98
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,3.53
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,6.29
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,23.28
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.85
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,6.37
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,5.95
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,23.13
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.66
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.24
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,21.88
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.36
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.47
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,6.22
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,21.48
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.2
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.53
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.57
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.13
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.6
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,26.13
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,60.0
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.19
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.73
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.61
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.52
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,24.96
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.4
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.81
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,8.84
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,18.26
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.2
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.95
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.24
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
