Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.25
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.92
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.02
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,4.39
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.66
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.67
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,49.5
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.15
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.92
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.2
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.02
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,8.21
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,21.97
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.66
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.89
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.74
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,22.27
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,49.7
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.25
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.53
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.61
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,8.47
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.78
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.77
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.32
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.96
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,24.19
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.54
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.98
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.03
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.3
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.39
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,8.45
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.32
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.66
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.9
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.8
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.87
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.04
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.62
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,8.16
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,11.31
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.49
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.87
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.17
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.88
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.24
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.96
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,11.07
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,11.52
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.68
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,61.2
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.78
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.38
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.45
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,15.26
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,11.16
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.79
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,11.22
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,32.94
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,70.7
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.9
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.42
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.4
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.35
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,12.68
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,9.51
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,31.89
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,64.2
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.64
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.0
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.16
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,8.69
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,28.21
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,59.4
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.67
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.36
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,9.17
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,10.52
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,28.13
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,59.6
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.14
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.11
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.31
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,N Current (RMS),A,27.5
