Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.94
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,8.55
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,10.4
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,31.74
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,64.8
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.06
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.69
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.04
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.69
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.66
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,14.75
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.96
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,19.73
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,28.3
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,65.9
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.08
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,15.04
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.66
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,64.3
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.46
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.41
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.48
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,30.25
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,66.2
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.16
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.18
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,17.41
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.22
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,19.8
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,12.36
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,33.22
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,67.8
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.83
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.33
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,20.22
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.6
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.84
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.92
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,19.29
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,13.09
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.4
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,59.3
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.2
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.54
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.38
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,8.97
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.98
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.06
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,65.2
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.12
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.78
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,15.98
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.86
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,68.9
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,11.71
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,17.2
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.01
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,51.5
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
112280,Leopold Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.32
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.92
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.19
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.56
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.12
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,56.3
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.39
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.2
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,12.26
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,15.59
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,34.77
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,67.2
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.27
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.68
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.55
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.63
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.75
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.89
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.03
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,14.15
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,33.95
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,67.3
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.68
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-7.5
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.75
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.58
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.11
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.34
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.54
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,8.62
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,14.56
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,35.4
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,67.8
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.44
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.82
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.44
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.7
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.15
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,10.01
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.03
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,31.83
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,58.3
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.18
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.7
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.2
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.14
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.17
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.47
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,10.38
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,10.17
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,34.76
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,71.5
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.37
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.43
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.26
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,13.16
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.16
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,16.19
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.7
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.29
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,10.83
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,13.61
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,31.92
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,61.4
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
