Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.42
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.11
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.28
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.19
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.9
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.56
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,10.51
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,35.44
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,76.7
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.92
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.5
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.43
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.06
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.1
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.46
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,7.68
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,9.61
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,34.09
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,76.9
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.16
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.66
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.92
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.24
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,9.24
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,30.73
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,69.4
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.17
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.91
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.21
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,70.4
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.77
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,6.86
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,33.89
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,75.2
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.1
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.67
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.12
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,7.21
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,10.96
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,28.31
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,62.9
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.96
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.5
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.05
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.1
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.23
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.85
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,7.22
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,11.3
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,27.76
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,58.7
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.71
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.6
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.85
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.73
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.0
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.45
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,31.62
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,69.9
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.35
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.67
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.18
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,25.91
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,64.5
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.14
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.66
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.07
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.65
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.18
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,8.17
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,27.38
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.06
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.62
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.37
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.34
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,8.97
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,10.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.15
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.32
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.2
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.24
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.05
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.85
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,3.78
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,7.66
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,24.57
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,56.8
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.3
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,3.51
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,19.85
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,55.2
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.96
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.27
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.34
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
