Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,4.39
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,17.59
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.52
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.56
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.55
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,4.1
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,15.37
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.83
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,0.94
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,5.16
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,21.01
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.59
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,71.9
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.4
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,4.65
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,28.71
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,72.1
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.78
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.7
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.14
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,3.12
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.95
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,51.0
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.09
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.16
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.2
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,8.62
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,17.53
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,50.3
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.28
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.69
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,9.48
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,18.71
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.88
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.65
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.48
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,6.96
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,7.98
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,21.96
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,51.3
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.06
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.94
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.73
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,6.7
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.13
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,50.7
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.57
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.7
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.64
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.92
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.17
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.25
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.53
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,14.32
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,6.73
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,23.89
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,64.3
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.99
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.95
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,15.97
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,15.28
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,20.35
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,57.1
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.83
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.83
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,12.12
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.55
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.65
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.53
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,13.82
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,17.97
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.3
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.33
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.78
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.55
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,8.71
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,10.55
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,16.15
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.0
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.85
