Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,15.21
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.13
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.83
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,14.17
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,7.43
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,18.19
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,52.2
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.14
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.13
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.56
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,10.09
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,7.22
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,17.56
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.09
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.16
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.21
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,7.74
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,9.54
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,20.56
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.81
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.65
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.94
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.61
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,11.86
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,11.97
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,28.48
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,52.1
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.44
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.2
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.3
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.27
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.22
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,24.52
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,14.01
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.67
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.89
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.97
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,15.28
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,8.53
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,17.21
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.1
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.46
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,6.8
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,15.91
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.77
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.84
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,8.1
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,16.6
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.01
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
112280,Leopold Rd,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,3.41
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,12.41
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.45
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,1.89
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,5.58
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,12.11
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.1
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.49
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.37
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.51
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,4.93
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,17.26
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.69
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,1.2
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,10.5
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.33
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.75
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.77
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.53
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.44
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.98
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,8.43
