Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,22.71
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.17
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.5
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.12
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,14.47
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,7.99
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,22.22
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.13
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,16.0
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.85
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.01
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.29
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,19.88
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,20.77
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,65.4
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.65
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.74
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.18
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,13.17
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,3.07
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,13.4
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,60.9
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.87
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.94
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.47
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,8.6
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.81
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,62.9
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.89
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,2.89
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,15.52
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.52
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.55
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,2.91
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,14.94
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,52.3
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.32
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.99
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.06
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,0.29
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,15.12
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.0
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,10.83
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,48.4
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,1.07
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,10.92
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,56.3
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.42
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.89
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,11.82
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,58.7
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,7.39
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,2.8
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,19.71
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.71
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,13.9
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,N Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
112280,Leopold Rd,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.3
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,12.66
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,67.2
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.28
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.58
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.39
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
