Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,9.68
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,5.68
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,13.9
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,7.56
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,5.34
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,15.34
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.83
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.41
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.17
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,10.18
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,6.03
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.75
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,6.82
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,15.84
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.78
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.07
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.12
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,10.52
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.2
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.94
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.41
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.2
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,12.06
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,13.6
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.36
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.35
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.12
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,10.74
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,11.38
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,18.96
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,50.4
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.07
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.91
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.3
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,11.58
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.82
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.82
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,15.81
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,36.1
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,71.9
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
112280,Leopold Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.83
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,16.47
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.97
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.62
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.36
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.9
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,20.04
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,36.17
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,67.0
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
112280,Leopold Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.23
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.95
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.79
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.88
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.54
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,19.5
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.64
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,8.42
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,17.73
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.09
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.82
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,10.64
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.99
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.69
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,14.93
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.96
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
