Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.27
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.09
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.84
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,7.41
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,13.01
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,8.14
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.22
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.6
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.6
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.69
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,7.71
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.62
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.59
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,7.03
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.99
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.77
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.01
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,4.1
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,13.41
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.32
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.03
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,1.87
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,11.1
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.38
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.14
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,2.96
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,3.9
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.82
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.68
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.57
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,4.56
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.87
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.58
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.53
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.07
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.01
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.2
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,1.45
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,12.95
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.04
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.04
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,1.52
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.83
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.86
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.44
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,1.52
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.56
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.96
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.05
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
