Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,4.23
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.21
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.36
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,4.49
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.05
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.02
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.5
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.62
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,4.93
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.14
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.91
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.81
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,5.07
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.12
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.56
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,6.63
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.9
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.25
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.02
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,5.9
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.83
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.37
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.49
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.12
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,10.7
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.0
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,3.5
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,5.81
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.85
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.06
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.8
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.95
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.54
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.51
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,4.92
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,10.83
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.22
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,3.48
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.68
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.16
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.08
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
