Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,2.77
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.12
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.78
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.37
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,2.72
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.18
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.36
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.5
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.76
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.67
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,2.92
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.85
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.56
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.31
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.79
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,6.52
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.39
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.99
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,2.92
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,4.55
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.23
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.12
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,17.58
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.29
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.39
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,6.12
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,5.08
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,19.14
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.44
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.41
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,4.71
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,20.16
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.64
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.34
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,21.84
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,54.3
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.77
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,17.93
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,N Current (RMS),A,47.9
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,2.83
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,5.65
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.02
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,60.1
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
