Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.41
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,N Current (RMS),A,50.0
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,3.33
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,25.03
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,62.4
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.01
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,18.63
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,N Current (RMS),A,49.1
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,78.2
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,25.48
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,62.5
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,19.7
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,82.9
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,4.89
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,26.94
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,67.3
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.74
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,18.37
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,65.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.89
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,18.75
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,79.0
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,27.59
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,67.5
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,18.53
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,78.0
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,4.06
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,28.03
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,70.4
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.3
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,6.05
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,26.6
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,66.3
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.26
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,19.66
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,3.86
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,27.44
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,68.1
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.66
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,22.98
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,N Current (RMS),A,63.1
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,96.2
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,30.91
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,78.9
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.37
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.55
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.66
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,29.7
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,75.0
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.04
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.76
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,5.85
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,31.75
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,78.7
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.16
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.87
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.17
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,12.25
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,18.78
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,28.75
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,73.7
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.24
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
