Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.94
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.34
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,20.76
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.54
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.12
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.3
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.9
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,7.38
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.98
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,47.6
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.68
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.44
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.55
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.45
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,22.81
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,53.6
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.28
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.4
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,16.91
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.89
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.79
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.06
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,7.07
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,22.29
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.7
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.93
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.47
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.33
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,6.77
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.92
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.73
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.7
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.36
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.77
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,7.03
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.52
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.61
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.9
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.74
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,7.34
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,20.37
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.54
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.97
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,7.06
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,24.57
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.26
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.51
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.06
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.87
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.2
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,23.69
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,56.8
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.19
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.5
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.04
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.28
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.3
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.09
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,51.1
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.16
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.05
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.82
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,11.15
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,25.84
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.25
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.63
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.72
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.47
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.0
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,12.13
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,8.37
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,31.74
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,70.4
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.76
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.78
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.47
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.04
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
