Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,10.34
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,8.12
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,31.22
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,70.2
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-7.15
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.57
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.75
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.78
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,11.56
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,27.84
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,57.0
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.44
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.3
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.15
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.77
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.71
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,13.35
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,31.27
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,70.6
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.52
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.57
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,12.14
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.43
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.89
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,13.09
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,9.56
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,34.38
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,77.4
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.93
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,18.22
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,N Current (RMS),A,45.8
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,77.2
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.47
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.84
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.87
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.54
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,12.72
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,13.56
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,37.63
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,72.3
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.78
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.63
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,13.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.76
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.79
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.78
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,12.55
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,35.83
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.17
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.73
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,17.13
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.4
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.78
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.8
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,21.74
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,12.53
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,30.28
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,66.4
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.9
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.13
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.89
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,10.04
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.24
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,18.32
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,33.02
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,73.0
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.19
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.49
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.22
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.84
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.88
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.43
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,12.34
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.17
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,28.22
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
112280,Leopold Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.92
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.27
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.04
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.45
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,8.12
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,13.83
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,24.53
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,51.7
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.84
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.68
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.57
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.04
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,5.96
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,13.82
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,50.0
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.71
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.48
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.85
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.04
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.21
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,8.39
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,12.88
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,28.43
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.39
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.53
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.38
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.92
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.93
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,13.35
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,28.32
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,55.9
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
