Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.86
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.95
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,14.22
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.81
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.03
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,12.84
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,13.7
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.74
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.37
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,16.32
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.12
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.28
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.07
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,19.09
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,14.68
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,23.73
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.05
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.03
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,15.8
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.0
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.02
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.44
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.46
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.19
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,14.14
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,25.73
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.28
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,17.48
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,N Current (RMS),A,48.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,14.76
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.32
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.25
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,15.64
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,15.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,40.33
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,75.0
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.8
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.4
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,18.57
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.08
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.0
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,80.3
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.79
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,11.91
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,32.43
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,66.4
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.98
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.86
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,12.42
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.02
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.57
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,12.32
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,19.76
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,10.79
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,26.59
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,61.5
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.42
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,14.13
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.73
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.84
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.24
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,11.57
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,33.75
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,72.1
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.52
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.81
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.23
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.21
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.64
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,15.42
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,11.64
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,27.51
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,59.3
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.43
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.92
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.92
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.6
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.75
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.27
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,15.17
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.3
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,58.8
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.18
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,17.98
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,N Current (RMS),A,47.2
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,76.7
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.81
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.18
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.64
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.14
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,13.77
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,32.22
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,68.1
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,16.86
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.72
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.33
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.06
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,12.73
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,18.93
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,29.89
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.85
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.09
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.38
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.25
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,12.93
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,17.12
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,8.32
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,26.25
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,63.0
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.54
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.81
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.82
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,22.8
