Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,6.43
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,9.36
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,24.61
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,50.8
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.12
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.06
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.64
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,7.4
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,12.06
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,27.28
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,58.2
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.85
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.78
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,25.3
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,60.2
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.17
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.02
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,8.04
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,19.34
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,51.9
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.81
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.97
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.55
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,13.74
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.99
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.67
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.1
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.9
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.54
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,0.34
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,7.22
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,12.54
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.93
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.05
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.58
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,10.37
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.85
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.8
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.76
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,14.62
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.1
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.26
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,0.26
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,6.47
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.05
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.92
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.73
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.29
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,7.82
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,8.15
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,41.5
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.15
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.28
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.85
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,7.8
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,16.85
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,52.7
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,18.06
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,N Current (RMS),A,60.8
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,76.9
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,6.85
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.68
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,64.6
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,17.09
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,N Current (RMS),A,56.1
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,8.11
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,22.23
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,66.4
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.04
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,1.61
