Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.73
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.92
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,0.72
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,15.35
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.44
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,3.09
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.24
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,3.19
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,9.8
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.76
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.79
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.58
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,7.96
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,15.02
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,48.5
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.03
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.78
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,-5.81
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,0.36
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,6.52
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.77
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.19
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.45
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,8.83
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.25
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.19
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.01
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,6.97
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,13.08
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.46
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-1.4
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,4.01
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,13.9
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.67
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.81
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,0.1
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,3.34
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,7.12
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,14.71
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.27
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,N Current (RMS),A,47.6
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,1.3
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.32
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.45
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-1.64
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,6.21
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,12.25
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.55
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,-5.2
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,N Current (RMS),A,46.1
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.66
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,1.47
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.68
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.83
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-4.3
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,3.72
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,7.12
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.35
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,7.22
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.65
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.35
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.03
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.59
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,6.43
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,11.96
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,16.72
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
