Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.31
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.69
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,0.22
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,8.11
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.3
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.17
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.13
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.05
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,6.43
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,15.58
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.33
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.82
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,10.91
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,10.6
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,6.95
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,15.03
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.82
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.06
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.7
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.33
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,9.84
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,11.03
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,19.16
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.61
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.78
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.59
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.7
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,4.42
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,13.92
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.32
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.2
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.72
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,13.31
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.88
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.44
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.03
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.57
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.06
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,9.67
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,16.71
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.75
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.71
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.13
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,9.58
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.64
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.07
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.17
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.55
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,13.55
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,16.71
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.99
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-7.11
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.19
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.7
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.97
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.9
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,13.93
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,55.2
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.73
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.31
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.68
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.99
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,14.31
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,16.38
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.0
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.5
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.94
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,12.68
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,14.85
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,17.54
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.92
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.48
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.02
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.12
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
