Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,11.27
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,16.48
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,14.96
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
112280,Leopold Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.22
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.14
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,8.94
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.93
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.46
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.43
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,8.47
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,8.13
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,18.49
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.56
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.42
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.34
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,9.02
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,9.67
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,20.18
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.28
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.65
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.6
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.28
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.29
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,20.05
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.43
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,13.61
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,9.93
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.43
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.47
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.55
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,12.1
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,14.32
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,17.14
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.26
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.43
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,11.51
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.81
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,17.09
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.96
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.41
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.27
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.45
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.38
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,5.16
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,14.26
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,23.38
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.03
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.41
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.3
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.82
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,8.65
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,21.67
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.57
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.31
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.72
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.48
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.07
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,10.62
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,24.3
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.85
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.9
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.03
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,8.93
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,14.23
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,24.86
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,47.5
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.0
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.6
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,11.77
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,13.9
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.15
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.36
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
