Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.15
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.24
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,7.82
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,12.22
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,18.53
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.51
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.67
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,8.57
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,13.74
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,15.1
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.04
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.0
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,11.4
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.47
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.37
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.98
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.9
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.11
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,12.97
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,11.67
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,16.2
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,47.9
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.87
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.07
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.41
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.21
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,11.58
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,18.95
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.5
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,17.1
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,76.0
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,3.34
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,10.9
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,25.56
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,53.0
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.72
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.64
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.38
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,1.26
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,13.23
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,16.14
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,49.2
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.35
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.67
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,16.08
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.83
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,8.64
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,16.7
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,22.17
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.85
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.63
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.84
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.95
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,6.35
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,11.67
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,16.65
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.07
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.32
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,7.51
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,9.98
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.87
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.45
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.04
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.35
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,14.39
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,13.47
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,18.86
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.63
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.69
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.3
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,11.83
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,9.42
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,13.8
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,48.4
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.74
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,3.37
