Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,7.31
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.87
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.26
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.55
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.26
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,7.34
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.92
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.66
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,5.94
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,13.42
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.75
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.94
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.59
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.11
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.39
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.25
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.62
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.94
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,5.68
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.06
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.32
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.54
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.09
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,12.99
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.08
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.69
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.01
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.09
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,11.08
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.93
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.27
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.69
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.83
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.86
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,10.36
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,14.85
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.7
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.86
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.16
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.01
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.7
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.96
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,9.55
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,10.77
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.06
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.44
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
