Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.22
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.25
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.2
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.71
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,5.56
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,9.72
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.5
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,9.65
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,10.97
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,9.55
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.32
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.85
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.42
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,9.35
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.97
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.76
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.13
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.53
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,4.14
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.34
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.46
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.94
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.58
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.74
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.65
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.62
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.75
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.7
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.68
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,9.79
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.8
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.95
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,3.36
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.99
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.49
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
