Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.02
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.07
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.21
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.19
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.02
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,3.56
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,15.38
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.32
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.37
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.92
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,8.33
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,16.03
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.61
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,9.69
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.52
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.18
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.2
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,9.98
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.63
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.22
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.0
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.72
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.77
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.72
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.27
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.55
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.65
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,12.22
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,9.94
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.66
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.85
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,10.35
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,20.86
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.35
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.82
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,10.3
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.76
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,47.5
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.22
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.33
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,3.99
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,11.23
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.85
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.29
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.19
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
