Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,10.12
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.74
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,52.6
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.28
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.61
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,25.29
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.58
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.37
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,10.44
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,19.9
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.93
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.52
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,5.17
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.92
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.94
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.28
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.69
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,11.83
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,21.08
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.27
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.33
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.82
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,10.88
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,21.94
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.38
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.33
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.25
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.67
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,11.27
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,22.61
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.19
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.74
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,4.82
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,21.02
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.78
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.38
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.5
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.12
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,5.65
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,17.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.23
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.63
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,17.1
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.53
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.05
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,7.8
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,6.32
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,17.33
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.78
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.04
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.38
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,6.59
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,7.67
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.79
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.31
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.63
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.87
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,10.53
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,12.16
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.01
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,48.5
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.73
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.87
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.69
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.66
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
