Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,6.58
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,13.42
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.47
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.84
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.91
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.6
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.15
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.19
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.15
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,9.87
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,14.93
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,22.33
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.75
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.97
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.9
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.78
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,10.79
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,10.86
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,22.5
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.74
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.29
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,16.11
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.02
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.31
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,15.2
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,12.64
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,22.89
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.63
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.71
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.61
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.13
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.06
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.77
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,10.4
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.35
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,25.9
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.54
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.21
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.53
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.85
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.76
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,12.97
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,15.32
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,26.53
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.27
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.49
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.61
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.69
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.91
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,17.14
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,12.55
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,27.23
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.5
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.16
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,15.64
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.9
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,10.05
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,20.18
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.59
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,28.18
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,60.5
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.87
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,14.37
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.81
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.99
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.45
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,16.74
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,13.26
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,28.03
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,57.6
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.08
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.85
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,17.65
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.93
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.56
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.77
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,13.82
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,18.12
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,31.48
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,53.2
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
112280,Leopold Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.45
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.33
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.26
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.74
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.58
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,13.16
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,12.67
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,31.51
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,65.7
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.58
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,16.12
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.67
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.94
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,65.6
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.37
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.48
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,10.75
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.54
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,85.3
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.08
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.7
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.64
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,14.31
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,32.3
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,65.5
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.32
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.57
