Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.6
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,14.6
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.87
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,65.6
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,9.74
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,15.6
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,30.48
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,56.9
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.79
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.06
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.56
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,17.13
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.84
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.23
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.93
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,7.49
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,13.96
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,34.12
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,66.4
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.04
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.72
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.33
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,12.1
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,29.34
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,61.5
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.21
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.93
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.87
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,16.33
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,72.4
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,9.29
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,14.24
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,34.54
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,73.9
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.03
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.89
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,20.46
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,86.6
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.28
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,8.48
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,12.55
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,38.19
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,87.2
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.19
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.5
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,14.23
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,18.5
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,81.5
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.44
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,14.07
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,13.69
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,33.81
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,69.4
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.13
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.02
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.03
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.95
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.05
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.2
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,11.99
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,11.43
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,36.29
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,82.0
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.7
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.77
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.74
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.78
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,18.41
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,80.1
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,9.29
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,10.82
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,38.73
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,80.9
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.75
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.49
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.17
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.83
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.66
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,17.35
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,76.1
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.52
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,8.87
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,6.27
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,33.79
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,67.7
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.77
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,18.61
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,79.5
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.78
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.53
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.95
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,9.89
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,8.2
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,35.07
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,75.0
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,17.06
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,47.2
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.79
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.22
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.33
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
112280,Leopold Rd,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,10.1
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,12.02
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,35.23
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,74.3
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.99
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.02
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,10.62
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,15.16
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,10.74
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,27.58
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,59.3
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.56
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.95
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,16.25
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.0
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
