Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,11.81
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,11.31
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,28.25
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,58.1
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.66
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.56
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.66
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,7.55
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,30.41
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.85
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.43
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,4.61
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,10.82
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,23.34
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,54.6
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.86
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.02
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
112280,Leopold Rd,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,7.86
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,22.51
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,57.0
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.94
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.93
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
112280,Leopold Rd,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,8.04
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,11.66
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,22.2
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.64
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.29
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.44
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.43
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.99
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.79
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,59.5
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.94
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.04
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.81
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.05
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.62
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.19
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,10.62
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,31.17
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,76.8
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.34
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.5
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,13.78
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.84
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.96
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.03
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,33.81
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,76.0
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.0
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.51
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.11
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,8.78
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,7.87
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,30.83
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,72.9
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.03
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.7
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.59
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.49
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.19
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,4.51
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,21.39
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.17
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.69
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.6
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.5
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,17.74
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,53.5
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.39
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.51
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.99
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.22
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.28
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,9.98
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,2.46
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,12.78
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,62.5
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.02
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,9.52
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,14.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.8
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.22
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.49
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.17
