Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,9.89
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,19.34
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.91
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.46
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.49
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,19.3
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.51
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.47
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,10.36
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,8.67
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,1.17
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.19
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.61
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,0.18
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,11.23
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,9.82
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.16
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.76
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.01
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.6
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.09
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,8.72
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,18.38
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,41.5
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.0
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,7.95
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,16.52
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.91
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.93
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.39
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,3.86
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,7.9
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.66
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,51.3
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.42
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,6.03
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.37
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-3.03
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.77
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,7.58
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,2.31
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.96
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.67
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.82
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,7.09
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,18.19
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.13
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.74
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.36
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,0.38
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.0
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.86
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.57
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,5.98
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
