Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.57
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.64
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,1.57
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,20.47
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,52.8
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.15
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.48
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,8.4
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.6
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.75
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.71
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,4.55
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,0.33
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.48
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-4.68
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,-1.72
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,1.46
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,4.0
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,-0.43
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,41.2
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.12
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.97
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,7.95
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,16.32
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.1
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.05
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.42
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,1.01
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.92
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.0
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,0.42
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,7.47
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.45
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.76
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.43
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.35
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,3.53
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,13.49
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,19.64
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.71
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.81
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.86
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.59
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,8.3
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,22.07
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,3.54
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.91
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.89
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,19.05
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.91
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,3.75
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,5.47
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,17.14
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.88
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.97
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,-5.29
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
