Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,45.9
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.34
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.38
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.78
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.29
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.15
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,3.99
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,8.64
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.56
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-1.0
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,2.66
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.44
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,-8.25
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,5.98
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,2.95
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,0.73
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,54.0
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.63
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,0.56
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.0
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,3.12
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,3.73
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.68
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,0.88
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.34
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,-5.52
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,3.95
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,1.32
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.66
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.33
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,3.36
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,-5.63
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,3.68
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,1.35
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.63
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-4.63
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,7.25
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,2.38
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,3.8
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.93
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.33
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.2
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,10.07
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,5.63
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,5.18
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.55
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.1
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.4
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,11.6
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,11.09
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,51.9
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.85
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,-2.35
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,7.3
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,6.92
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
