Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.84
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.2
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,10.07
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.43
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,13.99
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,2.65
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,8.23
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,58.3
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.61
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.75
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,11.91
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.46
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,21.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,10.03
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,72.9
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.68
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.91
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.24
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,17.04
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,6.97
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,55.6
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.06
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.23
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.94
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.93
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,15.32
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,10.8
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,9.88
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.68
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.12
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.31
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.89
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.8
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,12.53
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,10.7
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.69
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.86
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,13.6
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,10.98
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.46
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.7
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.93
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,14.96
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.0
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.79
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.3
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,13.02
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,17.46
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,12.87
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,50.8
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
112280,Leopold Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.06
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,17.08
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,73.7
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,12.28
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,22.4
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,56.9
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
112280,Leopold Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.82
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.1
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.03
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,8.99
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,13.16
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.12
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.18
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.19
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,12.92
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,16.91
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.45
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.3
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.38
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.97
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,10.35
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.29
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.87
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.55
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,9.16
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,14.04
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,13.04
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.14
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.64
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.21
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.17
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.08
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,10.96
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,13.08
